Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
511558,Mayflower Inn Rhoose,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.56
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.07
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.57
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.68
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
511558,Mayflower Inn Rhoose,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.89
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
511558,Mayflower Inn Rhoose,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.24
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,33.6
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,33.7
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.3
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.96
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,33.8
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.88
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
