Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,33.9
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
511558,Mayflower Inn Rhoose,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,34.0
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
511558,Mayflower Inn Rhoose,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,34.1
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
511558,Mayflower Inn Rhoose,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.17
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,34.2
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
511558,Mayflower Inn Rhoose,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,34.3
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.61
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
511558,Mayflower Inn Rhoose,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,34.4
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.15
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
511558,Mayflower Inn Rhoose,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,34.4
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
511558,Mayflower Inn Rhoose,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
511558,Mayflower Inn Rhoose,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.9
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,34.7
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.52
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
511558,Mayflower Inn Rhoose,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.92
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
