Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,34.8
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.46
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
511558,Mayflower Inn Rhoose,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,34.9
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
511558,Mayflower Inn Rhoose,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
511558,Mayflower Inn Rhoose,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
511558,Mayflower Inn Rhoose,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.11
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,35.1
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
511558,Mayflower Inn Rhoose,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,35.1
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
511558,Mayflower Inn Rhoose,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.26
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.48
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.06
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,35.3
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.68
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
511558,Mayflower Inn Rhoose,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,35.4
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
511558,Mayflower Inn Rhoose,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.81
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,35.4
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.98
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
511558,Mayflower Inn Rhoose,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
