Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,35.5
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.16
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
511558,Mayflower Inn Rhoose,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,35.5
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.86
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
511558,Mayflower Inn Rhoose,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.26
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.57
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.5
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,35.6
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
511558,Mayflower Inn Rhoose,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.02
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.29
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,35.7
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
511558,Mayflower Inn Rhoose,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.78
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
511558,Mayflower Inn Rhoose,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.21
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,35.8
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
511558,Mayflower Inn Rhoose,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.96
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.85
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.01
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.95
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.25
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
511558,Mayflower Inn Rhoose,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.79
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.77
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.48
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
511558,Mayflower Inn Rhoose,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.86
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.74
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.47
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.19
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
511558,Mayflower Inn Rhoose,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
