Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.2
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.49
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.72
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
511558,Mayflower Inn Rhoose,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.54
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.93
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.02
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
511558,Mayflower Inn Rhoose,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.66
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,36.2
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
511558,Mayflower Inn Rhoose,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.36
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,36.2
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
511558,Mayflower Inn Rhoose,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.24
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,36.3
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
511558,Mayflower Inn Rhoose,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.2
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,36.3
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.92
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
511558,Mayflower Inn Rhoose,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.59
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.22
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.64
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.6
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,36.3
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.43
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,36.2
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.24
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.35
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
