Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
511558,Mayflower Inn Rhoose,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.46
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.09
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
511558,Mayflower Inn Rhoose,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.09
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,36.1
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.21
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.0
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.89
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,35.9
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.02
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,35.7
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.71
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.42
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,35.5
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.52
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,35.3
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
