Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,34.8
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.31
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.78
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.64
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.61
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.87
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.74
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
511558,Mayflower Inn Rhoose,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.22
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.02
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.33
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
