Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.7
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.8
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.88
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.7
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.5
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.24
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.2
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.83
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.3
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.37
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.0
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.8
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
511558,Mayflower Inn Rhoose,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.7
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
