Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.08
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.88
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
511558,Mayflower Inn Rhoose,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.25
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.86
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.8
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.55
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
511558,Mayflower Inn Rhoose,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.12
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.1
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.1
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
511558,Mayflower Inn Rhoose,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.76
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
511558,Mayflower Inn Rhoose,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
