Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.28
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.77
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
511558,Mayflower Inn Rhoose,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.51
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
511558,Mayflower Inn Rhoose,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
511558,Mayflower Inn Rhoose,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511558,Mayflower Inn Rhoose,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
511558,Mayflower Inn Rhoose,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.36
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
