Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.4
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.08
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
511558,Mayflower Inn Rhoose,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.37
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.8
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.58
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.31
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
511558,Mayflower Inn Rhoose,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.8
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,14.66
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
511558,Mayflower Inn Rhoose,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.3
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
511558,Mayflower Inn Rhoose,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.7
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.52
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
511558,Mayflower Inn Rhoose,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.2
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,11.59
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.39
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.02
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
511558,Mayflower Inn Rhoose,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.4
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
511558,Mayflower Inn Rhoose,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
