Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.11
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
511558,Mayflower Inn Rhoose,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
511558,Mayflower Inn Rhoose,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,11.7
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
511558,Mayflower Inn Rhoose,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.54
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.33
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.65
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
511558,Mayflower Inn Rhoose,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.6
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
511558,Mayflower Inn Rhoose,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.44
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.02
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
511558,Mayflower Inn Rhoose,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.46
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
511558,Mayflower Inn Rhoose,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.64
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
511558,Mayflower Inn Rhoose,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.23
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.46
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.07
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
511558,Mayflower Inn Rhoose,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.42
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.17
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
