Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.59
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.1
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
511558,Mayflower Inn Rhoose,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.59
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.54
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
511558,Mayflower Inn Rhoose,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.51
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
511558,Mayflower Inn Rhoose,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.49
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
511558,Mayflower Inn Rhoose,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.57
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
511558,Mayflower Inn Rhoose,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.38
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
511558,Mayflower Inn Rhoose,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
511558,Mayflower Inn Rhoose,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
511558,Mayflower Inn Rhoose,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
511558,Mayflower Inn Rhoose,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
