Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
511558,Mayflower Inn Rhoose,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
511558,Mayflower Inn Rhoose,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.92
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
511558,Mayflower Inn Rhoose,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
511558,Mayflower Inn Rhoose,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.92
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
511558,Mayflower Inn Rhoose,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
