Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
511558,Mayflower Inn Rhoose,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
511558,Mayflower Inn Rhoose,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.18
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
511558,Mayflower Inn Rhoose,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
511558,Mayflower Inn Rhoose,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.69
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.95
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.9
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
511558,Mayflower Inn Rhoose,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
