Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
511558,Mayflower Inn Rhoose,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
511558,Mayflower Inn Rhoose,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
511558,Mayflower Inn Rhoose,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,13.62
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.48
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.47
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
511558,Mayflower Inn Rhoose,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.19
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.44
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,32.1
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.48
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
511558,Mayflower Inn Rhoose,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.8
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
511558,Mayflower Inn Rhoose,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.11
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
