Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
511558,Mayflower Inn Rhoose,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,32.5
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
511558,Mayflower Inn Rhoose,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.09
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
511558,Mayflower Inn Rhoose,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.18
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.63
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.9
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.07
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.43
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.4
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
511558,Mayflower Inn Rhoose,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,11.5
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.63
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,32.8
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.21
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.6
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
511558,Mayflower Inn Rhoose,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.77
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.79
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.15
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
511558,Mayflower Inn Rhoose,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.33
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.06
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.01
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
511558,Mayflower Inn Rhoose,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
