Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
511558,Mayflower Inn Rhoose,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,33.5
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,33.6
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,12.3
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,33.7
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.32
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.5
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,33.8
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
511558,Mayflower Inn Rhoose,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,33.9
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.98
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
511558,Mayflower Inn Rhoose,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,34.0
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
511558,Mayflower Inn Rhoose,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.28
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,34.1
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
511558,Mayflower Inn Rhoose,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.28
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.66
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.0
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,34.1
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.11
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
