Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.15
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,34.3
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.39
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.32
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
511558,Mayflower Inn Rhoose,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.9
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,34.4
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,34.5
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.09
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.89
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.74
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
511558,Mayflower Inn Rhoose,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.53
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,34.5
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.95
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
511558,Mayflower Inn Rhoose,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.16
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.45
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.77
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.47
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.67
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.14
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.14
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.92
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
511558,Mayflower Inn Rhoose,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.71
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.83
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,34.7
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.11
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,34.8
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.52
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.98
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,34.9
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
