Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
511558,Mayflower Inn Rhoose,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.93
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.47
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.0
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.76
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,34.9
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.49
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
511558,Mayflower Inn Rhoose,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.85
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,34.8
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.16
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
511558,Mayflower Inn Rhoose,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.63
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.53
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.42
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,34.8
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
511558,Mayflower Inn Rhoose,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.99
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.1
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,34.7
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
511558,Mayflower Inn Rhoose,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.18
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.27
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.28
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
511558,Mayflower Inn Rhoose,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.52
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.45
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
511558,Mayflower Inn Rhoose,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.6
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
511558,Mayflower Inn Rhoose,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.4
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.5
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
