Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.5
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.1
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.5
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
511558,Mayflower Inn Rhoose,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.82
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.48
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.43
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.4
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.4
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,34.3
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.2
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.7
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.35
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.1
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.81
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.0
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.09
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
511558,Mayflower Inn Rhoose,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,9.62
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.0
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
