Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
511558,Mayflower Inn Rhoose,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,33.9
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
511558,Mayflower Inn Rhoose,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.9
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.27
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.85
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.8
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.39
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.55
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.87
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.3
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.7
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.35
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.4
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.36
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
511558,Mayflower Inn Rhoose,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511558,Mayflower Inn Rhoose,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.69
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.15
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.26
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
