Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.16
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
511558,Mayflower Inn Rhoose,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.64
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.41
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
511558,Mayflower Inn Rhoose,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
511558,Mayflower Inn Rhoose,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.04
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.15
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.0
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.56
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.78
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
511558,Mayflower Inn Rhoose,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
511558,Mayflower Inn Rhoose,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.27
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.87
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511558,Mayflower Inn Rhoose,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.73
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.81
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.91
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
511558,Mayflower Inn Rhoose,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.05
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
