Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.45
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.37
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.57
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.63
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.18
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
511558,Mayflower Inn Rhoose,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
511558,Mayflower Inn Rhoose,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.87
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.66
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.85
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.12
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.22
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.38
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
511558,Mayflower Inn Rhoose,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
511558,Mayflower Inn Rhoose,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
