Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.53
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.04
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
511558,Mayflower Inn Rhoose,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.36
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.28
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.31
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
511558,Mayflower Inn Rhoose,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.57
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.83
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.12
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
511558,Mayflower Inn Rhoose,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,15.88
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
511558,Mayflower Inn Rhoose,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.74
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.98
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
511558,Mayflower Inn Rhoose,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.17
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.52
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.43
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
511558,Mayflower Inn Rhoose,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.71
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.26
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.01
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
511558,Mayflower Inn Rhoose,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.46
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
511558,Mayflower Inn Rhoose,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.99
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.66
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.1
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.64
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
511558,Mayflower Inn Rhoose,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,11.34
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
