Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.82
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
511558,Mayflower Inn Rhoose,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.27
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.5
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.29
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
511558,Mayflower Inn Rhoose,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.54
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.84
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
511558,Mayflower Inn Rhoose,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.39
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
511558,Mayflower Inn Rhoose,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.44
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.35
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.31
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.38
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.06
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
511558,Mayflower Inn Rhoose,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.59
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.77
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
511558,Mayflower Inn Rhoose,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.89
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.67
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.59
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.04
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
511558,Mayflower Inn Rhoose,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
511558,Mayflower Inn Rhoose,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
