Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.2
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
511558,Mayflower Inn Rhoose,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.08
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.38
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
511558,Mayflower Inn Rhoose,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.23
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
511558,Mayflower Inn Rhoose,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.67
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
511558,Mayflower Inn Rhoose,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,16.31
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.6
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.91
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
511558,Mayflower Inn Rhoose,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.6
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.89
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.07
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
511558,Mayflower Inn Rhoose,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
