Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.0
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
511558,Mayflower Inn Rhoose,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.84
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.69
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.65
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.1
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
511558,Mayflower Inn Rhoose,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511558,Mayflower Inn Rhoose,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
