Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511558,Mayflower Inn Rhoose,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.2
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.1
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
511558,Mayflower Inn Rhoose,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
511558,Mayflower Inn Rhoose,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.61
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511558,Mayflower Inn Rhoose,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
