Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.41
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.46
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.8
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.94
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
511558,Mayflower Inn Rhoose,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.8
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
