Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.36
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
511558,Mayflower Inn Rhoose,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
511558,Mayflower Inn Rhoose,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,32.1
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.95
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
511558,Mayflower Inn Rhoose,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.7
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
511558,Mayflower Inn Rhoose,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.1
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
511558,Mayflower Inn Rhoose,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
