Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.61
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
511558,Mayflower Inn Rhoose,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.86
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.95
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.37
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.91
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.25
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
511558,Mayflower Inn Rhoose,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.24
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
