Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.94
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.24
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.77
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
511558,Mayflower Inn Rhoose,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,19.12
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.46
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.4
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
511558,Mayflower Inn Rhoose,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.29
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.26
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.41
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
511558,Mayflower Inn Rhoose,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.29
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.11
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
511558,Mayflower Inn Rhoose,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.63
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.68
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
511558,Mayflower Inn Rhoose,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.06
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
511558,Mayflower Inn Rhoose,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.53
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
