Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
511558,Mayflower Inn Rhoose,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,12.6
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.02
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
511558,Mayflower Inn Rhoose,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.97
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
511558,Mayflower Inn Rhoose,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.6
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
511558,Mayflower Inn Rhoose,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.95
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
511558,Mayflower Inn Rhoose,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.31
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,15.14
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.51
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
511558,Mayflower Inn Rhoose,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.13
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.8
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
511558,Mayflower Inn Rhoose,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.83
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.21
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.6
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
511558,Mayflower Inn Rhoose,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.03
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.9
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
511558,Mayflower Inn Rhoose,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.53
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
