Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
511558,Mayflower Inn Rhoose,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.7
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.71
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.18
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
511558,Mayflower Inn Rhoose,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.19
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.65
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
511558,Mayflower Inn Rhoose,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.89
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.94
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.1
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.93
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
511558,Mayflower Inn Rhoose,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,15.26
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.14
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.97
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
511558,Mayflower Inn Rhoose,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.83
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.2
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.86
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.77
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
511558,Mayflower Inn Rhoose,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,14.84
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.92
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
511558,Mayflower Inn Rhoose,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.48
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.81
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.5
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.51
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
511558,Mayflower Inn Rhoose,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.45
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.76
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
511558,Mayflower Inn Rhoose,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.56
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
