Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.89
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
511558,Mayflower Inn Rhoose,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.86
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.82
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.97
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
511558,Mayflower Inn Rhoose,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.46
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
511558,Mayflower Inn Rhoose,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.7
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
511558,Mayflower Inn Rhoose,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.7
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.76
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.6
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.56
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
511558,Mayflower Inn Rhoose,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.21
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.54
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.73
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.86
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
511558,Mayflower Inn Rhoose,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.25
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.71
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.92
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.3
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
511558,Mayflower Inn Rhoose,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.61
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.93
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.38
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.16
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
511558,Mayflower Inn Rhoose,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.64
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.31
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,36.44
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
511558,Mayflower Inn Rhoose,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.95
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.25
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.18
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
