Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.59
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
511558,Mayflower Inn Rhoose,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.31
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.33
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.62
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.09
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
511558,Mayflower Inn Rhoose,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.37
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.6
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.43
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
511558,Mayflower Inn Rhoose,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.53
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.74
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.42
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
511558,Mayflower Inn Rhoose,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
511558,Mayflower Inn Rhoose,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.96
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.69
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
511558,Mayflower Inn Rhoose,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.52
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.18
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.56
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
511558,Mayflower Inn Rhoose,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.12
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.38
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
511558,Mayflower Inn Rhoose,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.75
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
511558,Mayflower Inn Rhoose,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.82
