Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.66
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
511558,Mayflower Inn Rhoose,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
511558,Mayflower Inn Rhoose,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.22
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.39
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.74
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
511558,Mayflower Inn Rhoose,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
511558,Mayflower Inn Rhoose,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.51
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
511558,Mayflower Inn Rhoose,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.42
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
511558,Mayflower Inn Rhoose,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
511558,Mayflower Inn Rhoose,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.69
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
511558,Mayflower Inn Rhoose,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.77
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
