Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
511558,Mayflower Inn Rhoose,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
511558,Mayflower Inn Rhoose,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.78
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.18
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
511558,Mayflower Inn Rhoose,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
511558,Mayflower Inn Rhoose,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.12
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.88
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.44
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
511558,Mayflower Inn Rhoose,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.02
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.65
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
511558,Mayflower Inn Rhoose,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,40.5
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
511558,Mayflower Inn Rhoose,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.35
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.77
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
511558,Mayflower Inn Rhoose,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.56
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
