Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
511558,Mayflower Inn Rhoose,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.08
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.21
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.14
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.24
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.76
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
511558,Mayflower Inn Rhoose,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.32
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.07
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
511558,Mayflower Inn Rhoose,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.36
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.71
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511558,Mayflower Inn Rhoose,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.4
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.86
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.59
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
511558,Mayflower Inn Rhoose,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.08
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.62
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
511558,Mayflower Inn Rhoose,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
