Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.72
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.66
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
511558,Mayflower Inn Rhoose,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.42
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
511558,Mayflower Inn Rhoose,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.9
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.44
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.99
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
511558,Mayflower Inn Rhoose,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.9
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.32
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.37
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.92
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
511558,Mayflower Inn Rhoose,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.73
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
511558,Mayflower Inn Rhoose,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.95
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.73
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.25
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
511558,Mayflower Inn Rhoose,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.58
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.7
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.63
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
