Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
511558,Mayflower Inn Rhoose,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.74
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
511558,Mayflower Inn Rhoose,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,12.25
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.57
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.92
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
511558,Mayflower Inn Rhoose,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
511558,Mayflower Inn Rhoose,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.85
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.47
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
511558,Mayflower Inn Rhoose,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.57
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.71
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
511558,Mayflower Inn Rhoose,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.04
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.16
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
511558,Mayflower Inn Rhoose,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.84
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.43
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
511558,Mayflower Inn Rhoose,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.87
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
