Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.08
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
511558,Mayflower Inn Rhoose,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
511558,Mayflower Inn Rhoose,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.79
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
511558,Mayflower Inn Rhoose,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
511558,Mayflower Inn Rhoose,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.2
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511558,Mayflower Inn Rhoose,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
