Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.12
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
511558,Mayflower Inn Rhoose,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
511558,Mayflower Inn Rhoose,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
511558,Mayflower Inn Rhoose,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.31
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.24
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
511558,Mayflower Inn Rhoose,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
511558,Mayflower Inn Rhoose,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.88
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.88
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.25
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.37
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
511558,Mayflower Inn Rhoose,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.07
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
