Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.63
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
511558,Mayflower Inn Rhoose,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,28.9
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.61
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.98
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.39
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.21
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
511558,Mayflower Inn Rhoose,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.97
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
511558,Mayflower Inn Rhoose,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,29.1
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
511558,Mayflower Inn Rhoose,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.4
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
511558,Mayflower Inn Rhoose,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.4
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,29.3
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.36
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.15
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
511558,Mayflower Inn Rhoose,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
