Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.42
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,29.5
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
511558,Mayflower Inn Rhoose,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.08
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.76
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,7.61
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,29.7
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.56
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
511558,Mayflower Inn Rhoose,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
511558,Mayflower Inn Rhoose,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.77
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,29.9
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
511558,Mayflower Inn Rhoose,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.55
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
511558,Mayflower Inn Rhoose,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,30.1
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
511558,Mayflower Inn Rhoose,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.1
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
511558,Mayflower Inn Rhoose,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.3
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.16
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,30.4
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
511558,Mayflower Inn Rhoose,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
