Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
511558,Mayflower Inn Rhoose,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
511558,Mayflower Inn Rhoose,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.65
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
511558,Mayflower Inn Rhoose,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,30.6
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.66
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
511558,Mayflower Inn Rhoose,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.24
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
511558,Mayflower Inn Rhoose,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.31
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,30.8
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.69
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
511558,Mayflower Inn Rhoose,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.76
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.77
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.9
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
511558,Mayflower Inn Rhoose,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.8
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.17
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
511558,Mayflower Inn Rhoose,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,31.0
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.95
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
