Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
511558,Mayflower Inn Rhoose,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.27
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.64
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
511558,Mayflower Inn Rhoose,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.52
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.86
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,31.2
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.58
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.16
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
511558,Mayflower Inn Rhoose,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.6
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
511558,Mayflower Inn Rhoose,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.68
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
511558,Mayflower Inn Rhoose,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,31.4
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
511558,Mayflower Inn Rhoose,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
511558,Mayflower Inn Rhoose,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.39
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.76
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.26
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.59
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
511558,Mayflower Inn Rhoose,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.31
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.75
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
511558,Mayflower Inn Rhoose,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.27
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.48
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
