Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
511558,Mayflower Inn Rhoose,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.25
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
511558,Mayflower Inn Rhoose,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.72
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.05
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,31.8
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
511558,Mayflower Inn Rhoose,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.95
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.05
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.06
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
511558,Mayflower Inn Rhoose,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.89
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
511558,Mayflower Inn Rhoose,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.11
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.23
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.44
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.47
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
511558,Mayflower Inn Rhoose,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.37
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.56
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.9
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
511558,Mayflower Inn Rhoose,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.84
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,32.1
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.76
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
511558,Mayflower Inn Rhoose,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.33
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.87
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
511558,Mayflower Inn Rhoose,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.76
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,10.94
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.78
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
