Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
511558,Mayflower Inn Rhoose,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.66
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,11.15
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.34
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.75
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,32.4
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.13
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.95
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
511558,Mayflower Inn Rhoose,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.95
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.89
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,32.5
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.94
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.91
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
511558,Mayflower Inn Rhoose,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.06
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.68
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
511558,Mayflower Inn Rhoose,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,9.67
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.62
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.45
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,32.6
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
511558,Mayflower Inn Rhoose,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.16
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.27
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.9
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
511558,Mayflower Inn Rhoose,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.15
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,32.8
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
511558,Mayflower Inn Rhoose,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.74
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.26
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.41
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.84
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.06
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
511558,Mayflower Inn Rhoose,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.47
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.51
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.61
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.52
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.49
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
511558,Mayflower Inn Rhoose,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,10.68
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.4
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,10.94
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,33.3
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.5
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.37
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.18
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,33.0
