Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
511558,Mayflower Inn Rhoose,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
511558,Mayflower Inn Rhoose,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.54
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,15.65
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.53
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.89
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
511558,Mayflower Inn Rhoose,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.5
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.03
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,13.08
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.83
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
511558,Mayflower Inn Rhoose,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,13.77
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.72
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.45
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
511558,Mayflower Inn Rhoose,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.19
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.19
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.78
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.38
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.2
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
511558,Mayflower Inn Rhoose,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.45
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.24
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.1
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.68
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
511558,Mayflower Inn Rhoose,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,13.88
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.86
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.45
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.53
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.78
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
511558,Mayflower Inn Rhoose,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,13.57
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.01
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,15.41
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.63
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.15
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.43
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
511558,Mayflower Inn Rhoose,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.65
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.49
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.22
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
