Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
511558,Mayflower Inn Rhoose,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.25
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.66
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.43
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
511558,Mayflower Inn Rhoose,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.86
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.37
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,58.6
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.36
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.76
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.17
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.31
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
511558,Mayflower Inn Rhoose,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.03
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.49
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.43
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
511558,Mayflower Inn Rhoose,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.38
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.63
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
511558,Mayflower Inn Rhoose,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,15.16
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.78
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.19
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.62
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
511558,Mayflower Inn Rhoose,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.85
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.68
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.02
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
511558,Mayflower Inn Rhoose,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.57
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.7
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.82
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.84
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
511558,Mayflower Inn Rhoose,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.67
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.71
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.21
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.3
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
511558,Mayflower Inn Rhoose,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.25
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.64
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.56
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
