Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.66
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
511558,Mayflower Inn Rhoose,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.14
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.15
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.34
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.67
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
511558,Mayflower Inn Rhoose,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.16
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.2
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
511558,Mayflower Inn Rhoose,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.83
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.4
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.61
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
511558,Mayflower Inn Rhoose,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,11.08
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.2
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.92
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.16
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
511558,Mayflower Inn Rhoose,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.44
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.29
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.34
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
511558,Mayflower Inn Rhoose,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.97
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.76
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.71
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
511558,Mayflower Inn Rhoose,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.18
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.52
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.09
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
511558,Mayflower Inn Rhoose,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.65
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.1
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
511558,Mayflower Inn Rhoose,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
