Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.69
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
511558,Mayflower Inn Rhoose,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.76
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.6
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.13
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.22
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
511558,Mayflower Inn Rhoose,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.42
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
511558,Mayflower Inn Rhoose,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.95
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,33.2
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
511558,Mayflower Inn Rhoose,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.37
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.46
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,33.1
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
511558,Mayflower Inn Rhoose,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.49
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.64
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.22
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.95
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.58
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.28
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.44
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.72
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,33.0
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
511558,Mayflower Inn Rhoose,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.64
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.22
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.55
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.13
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.39
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.53
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
