Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
511558,Mayflower Inn Rhoose,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.56
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,32.9
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.84
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.36
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,32.7
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
511558,Mayflower Inn Rhoose,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.22
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.74
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,32.5
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.88
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.44
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.26
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.94
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.63
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,32.3
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
511558,Mayflower Inn Rhoose,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.16
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.15
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,32.2
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
511558,Mayflower Inn Rhoose,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.36
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.73
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,32.0
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511558,Mayflower Inn Rhoose,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.93
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.54
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.07
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.52
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
