Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.62
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,31.9
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.23
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
511558,Mayflower Inn Rhoose,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.18
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.21
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.24
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.8
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
511558,Mayflower Inn Rhoose,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.24
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.43
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,31.7
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.68
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,31.6
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.45
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.0
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.88
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.88
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,31.5
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
511558,Mayflower Inn Rhoose,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.55
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.29
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,31.3
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
511558,Mayflower Inn Rhoose,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,31.1
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
511558,Mayflower Inn Rhoose,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,30.9
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.34
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
511558,Mayflower Inn Rhoose,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.57
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.08
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.55
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.5
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,30.7
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
511558,Mayflower Inn Rhoose,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.27
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
