Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,30.5
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
511558,Mayflower Inn Rhoose,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.77
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,30.3
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.09
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.19
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.64
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,30.2
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
511558,Mayflower Inn Rhoose,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,30.0
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
511558,Mayflower Inn Rhoose,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.39
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.99
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.8
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
511558,Mayflower Inn Rhoose,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.58
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.75
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.6
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.27
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
511558,Mayflower Inn Rhoose,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.4
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
511558,Mayflower Inn Rhoose,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.2
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
511558,Mayflower Inn Rhoose,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.0
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.68
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
511558,Mayflower Inn Rhoose,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
