Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.76
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
511558,Mayflower Inn Rhoose,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
511558,Mayflower Inn Rhoose,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.79
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
511558,Mayflower Inn Rhoose,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.04
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.11
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.74
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
511558,Mayflower Inn Rhoose,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.96
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.43
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.17
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.68
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,28.2
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.07
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
511558,Mayflower Inn Rhoose,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.28
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.6
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.4
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.65
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.58
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
511558,Mayflower Inn Rhoose,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.36
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.21
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
511558,Mayflower Inn Rhoose,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.55
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,7.14
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.35
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
511558,Mayflower Inn Rhoose,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.11
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.46
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.68
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.64
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
