Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.09
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
511558,Mayflower Inn Rhoose,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.68
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
511558,Mayflower Inn Rhoose,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.75
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.19
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.39
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
511558,Mayflower Inn Rhoose,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.96
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,18.0
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.23
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
511558,Mayflower Inn Rhoose,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.97
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.85
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
511558,Mayflower Inn Rhoose,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.09
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,39.3
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.88
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.18
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
511558,Mayflower Inn Rhoose,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.12
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.78
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.62
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.49
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
511558,Mayflower Inn Rhoose,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,14.32
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.96
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.3
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.41
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.59
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
511558,Mayflower Inn Rhoose,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.11
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,16.44
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
511558,Mayflower Inn Rhoose,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.89
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
