Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.31
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
511558,Mayflower Inn Rhoose,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,14.95
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.3
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
511558,Mayflower Inn Rhoose,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.35
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.52
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.76
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.79
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
511558,Mayflower Inn Rhoose,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.69
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.29
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
511558,Mayflower Inn Rhoose,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,27.0
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
511558,Mayflower Inn Rhoose,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.18
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
511558,Mayflower Inn Rhoose,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.06
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
511558,Mayflower Inn Rhoose,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.68
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
511558,Mayflower Inn Rhoose,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
