Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.82
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.43
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.08
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,27.1
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
511558,Mayflower Inn Rhoose,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.3
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,27.2
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
511558,Mayflower Inn Rhoose,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.15
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.47
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.85
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.11
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.3
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.04
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
511558,Mayflower Inn Rhoose,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.4
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.12
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.18
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
511558,Mayflower Inn Rhoose,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.76
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.55
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.5
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
511558,Mayflower Inn Rhoose,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.21
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.48
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.6
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
