Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
511558,Mayflower Inn Rhoose,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.12
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.86
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.7
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
511558,Mayflower Inn Rhoose,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.98
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.61
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
511558,Mayflower Inn Rhoose,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.45
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.8
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.1
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
511558,Mayflower Inn Rhoose,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.44
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.9
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.08
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.45
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.44
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
511558,Mayflower Inn Rhoose,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.77
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
511558,Mayflower Inn Rhoose,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.07
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.58
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,28.0
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
511558,Mayflower Inn Rhoose,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.09
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.26
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
511558,Mayflower Inn Rhoose,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.04
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,28.1
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.46
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.98
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
