Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
511558,Mayflower Inn Rhoose,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.07
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.51
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,28.3
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.96
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
511558,Mayflower Inn Rhoose,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.34
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.32
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
511558,Mayflower Inn Rhoose,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,28.4
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
511558,Mayflower Inn Rhoose,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.52
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
511558,Mayflower Inn Rhoose,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.01
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
511558,Mayflower Inn Rhoose,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.58
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.44
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,28.5
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
511558,Mayflower Inn Rhoose,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,28.6
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
511558,Mayflower Inn Rhoose,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.06
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.06
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,28.7
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
511558,Mayflower Inn Rhoose,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.59
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,12.67
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,28.8
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
511558,Mayflower Inn Rhoose,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
